Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.81
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.15
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.26
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
