Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.17
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.76
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.05
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.54
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.57
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.58
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.19
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.28
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.39
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.29
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.88
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.78
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
