Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.75
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.26
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.27
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.77
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.22
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.96
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.33
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.21
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.99
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.42
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.81
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.87
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.61
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.84
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.55
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.49
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.98
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
