Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.22
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.9
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.08
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.02
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.48
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.95
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.44
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.63
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,7.1
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.79
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.59
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.03
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.55
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.86
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.71
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.01
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.38
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.22
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.04
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
