Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.85
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.56
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.05
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.0
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.94
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.49
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.0
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.84
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.14
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.48
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.1
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.55
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.09
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.74
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.55
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.57
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.24
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.4
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.19
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.5
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
