Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.37
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.71
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.78
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.01
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.91
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.39
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.76
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.78
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.37
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.9
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.8
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.8
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
