Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.69
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.48
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.2
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.96
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
