Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.77
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.79
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.24
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.05
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.11
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.92
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.97
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.46
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.18
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.23
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
