Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.71
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.78
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.88
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.45
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.81
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.02
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.18
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.59
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,25.2
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.67
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,25.1
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.96
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,25.1
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.83
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,25.1
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
