Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.35
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,25.1
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,25.1
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,25.1
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,25.1
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.04
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.28
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,25.2
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.03
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.98
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
