Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.61
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,25.7
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.82
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
