Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.77
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.39
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.88
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.88
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.79
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
