Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.8
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.01
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.75
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.77
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.85
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.84
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.86
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.96
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.84
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,27.7
