Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.18
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.24
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.87
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.1
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.08
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.77
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.83
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.63
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.19
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.24
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.56
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.55
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.99
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.22
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.32
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.37
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.88
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.5
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.56
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.57
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
