Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.05
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.1
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.36
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.34
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.72
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.8
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.48
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.92
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.69
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.53
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.62
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.98
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.83
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.74
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.62
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.41
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.72
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.93
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.68
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.38
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.31
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.76
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.24
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.03
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.98
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.3
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.67
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.56
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.17
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.45
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
