Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.77
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.68
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.31
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.97
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.42
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.96
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.14
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.97
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.91
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.72
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.4
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.01
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.59
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.66
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.08
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.97
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.19
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.2
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.65
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.56
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.18
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.82
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.81
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.85
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.12
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.38
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.49
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.25
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.69
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.53
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,16.5
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
