Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.64
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.8
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.63
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.49
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.7
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.85
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,16.35
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.69
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.54
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.26
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.84
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.06
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.03
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.79
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.76
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.59
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.06
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.56
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.03
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.82
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.09
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.61
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.4
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.03
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.38
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.66
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.83
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.15
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.45
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.12
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.84
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.75
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.85
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.91
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.28
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.91
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.43
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.85
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
