Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.22
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.38
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.96
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.19
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.83
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.96
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.63
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.04
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.01
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.57
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.31
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.73
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.77
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.28
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.53
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.59
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.09
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.48
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
