Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.14
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.08
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.41
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.73
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.94
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.8
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.07
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.74
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.22
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.09
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.27
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
