Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.96
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.01
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.03
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.13
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.79
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.64
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.56
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.37
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.94
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.95
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.96
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.49
