Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.37
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.71
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.09
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.44
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.09
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.98
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.6
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.81
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.64
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.68
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.93
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.1
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.7
