Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.47
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.87
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.79
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.98
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.54
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.93
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.61
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.37
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.01
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.48
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.1
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.39
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.59
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.54
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.26
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.1
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
