Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.34
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.54
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.85
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.83
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.2
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.25
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.54
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.04
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.72
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.84
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.17
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.32
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.86
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
