Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.7
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.44
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
