Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.04
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.68
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.26
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.54
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.5
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.86
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.94
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.04
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.54
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.79
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
