Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.51
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.09
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.42
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.89
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.87
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.49
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.93
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.98
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.91
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.85
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.56
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.02
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.67
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.2
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
