Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.5
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.73
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.4
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.4
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.59
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.29
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.45
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.71
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.5
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.87
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.79
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.43
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.12
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
