Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.43
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.73
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.98
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.64
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.83
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.8
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.56
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.08
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.4
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.53
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.46
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.12
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.93
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.72
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.2
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.59
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.82
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.1
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.17
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.97
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.92
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.7
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.46
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.56
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.65
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.96
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.81
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
