Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.99
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.31
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.35
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.14
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.09
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.31
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.29
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.1
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.42
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.67
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.8
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.25
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.26
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.87
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.45
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
