Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.36
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.5
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.16
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.91
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.53
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.57
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.51
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.74
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.41
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.95
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.87
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,28.2
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.93
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.69
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.09
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
