Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.24
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.42
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.18
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.55
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.06
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.02
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.4
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
