Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.84
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.17
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,25.7
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.82
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.96
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.14
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.33
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.26
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.19
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.13
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.99
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.99
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.84
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.21
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
