Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.44
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.59
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.77
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.88
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.2
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.25
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.13
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.58
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.77
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.41
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.91
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.21
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.77
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
