Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.51
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,25.3
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,19.21
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,80.0
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,88.5
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.83
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.47
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.53
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.88
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,25.4
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.36
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.42
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.23
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.91
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.69
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,25.5
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.77
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,25.7
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-01T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
