Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.81
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.42
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.29
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.8
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.16
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
