Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.37
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.39
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.77
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.76
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.37
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.5
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.53
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.98
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.07
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.34
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.58
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
