Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.14
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.82
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.71
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.67
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.21
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.21
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.08
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.69
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.53
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.74
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.54
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.61
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.08
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.24
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.69
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,29.9
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.35
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.4
