Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.28
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.16
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.86
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.55
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.11
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.76
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.02
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.21
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.38
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.6
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.08
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.49
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.78
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.37
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
