Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.76
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.17
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.96
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.35
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.5
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.49
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.82
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.63
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.78
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.03
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.47
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.74
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.47
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.12
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.25
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.88
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.79
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.77
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.09
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.81
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.84
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.16
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.52
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.72
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
