Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.64
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.97
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.13
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.99
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.99
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.91
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.28
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.11
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.8
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.97
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.49
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.64
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.12
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.29
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.59
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.26
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.89
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.66
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.54
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.57
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.89
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.19
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-9.08
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.1
