Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.19
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-9.21
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.92
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.29
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.57
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.87
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.55
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.6
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.9
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.95
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.4
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.54
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.94
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.27
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.41
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.32
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.99
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.1
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.47
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.39
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.07
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.55
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.19
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
