Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.5
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.22
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.75
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,28.8
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.47
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-10.66
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-6.48
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.48
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.48
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.58
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.18
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.56
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.45
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.5
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.34
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.59
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.98
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.01
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.97
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.3
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.08
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.28
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
