Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.78
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.38
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.25
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.12
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.16
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.65
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.88
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.08
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.59
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
