Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.53
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.41
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.29
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,25.7
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.77
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.88
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.31
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.49
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.87
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.8
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.18
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.71
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.57
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.31
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
