Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.81
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,17.92
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,79.7
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.73
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,25.6
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.18
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,25.7
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.75
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.3
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,25.7
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.24
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.37
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
