Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.77
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
