Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.18
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.99
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,27.9
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.14
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.96
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.91
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
