Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.45
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.49
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.7
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.91
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.7
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.19
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.74
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.7
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.9
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.94
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.06
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
