Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.3
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.07
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.14
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.73
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.93
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.66
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.06
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.68
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.65
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.74
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.36
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.41
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.46
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.17
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.78
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.53
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.07
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.78
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.84
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.11
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.8
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.3
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.88
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.97
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
