Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.31
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.42
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.07
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.91
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.39
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.07
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.29
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.96
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.17
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.51
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.54
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.84
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.54
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.98
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.98
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
