Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.3
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.72
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.24
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.46
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.24
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.17
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.12
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.9
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.88
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.69
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.36
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.66
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.8
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.7
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.21
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.76
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.91
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.83
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.71
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.39
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.49
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
