Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.1
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.28
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.94
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.53
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.68
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.5
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.46
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.99
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.48
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.4
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.81
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.81
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.26
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.48
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.74
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.52
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.8
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
