Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.71
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.1
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.42
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.66
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.16
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.65
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.23
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.01
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.28
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.78
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.77
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.26
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.2
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.98
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.39
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.53
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.63
