Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.03
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.85
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.22
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.57
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.22
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.06
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.7
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,29.8
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.05
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.69
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,29.7
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.14
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,29.5
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.36
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,29.3
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.26
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.63
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,29.2
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.14
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,29.0
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.25
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,28.9
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.24
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
