Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,28.7
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.89
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.84
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,28.6
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.67
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.63
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,28.4
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,28.3
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.23
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,28.1
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.7
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,28.0
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.18
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,27.8
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.24
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.67
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.54
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.95
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.81
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.68
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.14
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
