Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.19
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.57
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.39
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.96
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.48
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.03
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.04
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.07
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.98
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.06
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.27
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.01
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.47
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.78
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.2
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.52
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110489,Coombe Bridge Ave,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
