Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,25.8
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,25.9
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,26.0
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,26.1
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.2
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,26.3
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,26.4
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,26.5
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,26.6
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,26.7
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
