Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,26.8
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,26.9
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,27.0
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,27.1
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,27.2
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.84
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,27.3
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,27.4
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,27.5
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.6
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.7
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
