Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.21
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.74
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.79
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.37
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.96
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.47
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.74
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.52
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.13
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.96
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.71
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.5
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.57
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.06
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.11
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.9
