Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.55
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.56
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.85
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.56
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.61
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.93
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.16
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.23
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.38
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.88
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.7
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.88
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.05
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.35
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.17
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.16
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.46
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.09
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.42
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
