Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.34
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.0
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.8
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.34
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.23
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.15
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.68
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.38
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.44
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.28
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.47
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.99
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.63
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.98
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.84
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.32
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
