Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.61
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.96
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.39
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.73
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.02
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.72
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.47
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.88
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.11
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.9
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.93
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
