Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.06
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.76
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.11
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.16
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.93
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.49
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.58
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.37
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.9
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.0
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.16
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.97
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
