Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.97
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.28
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.54
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.02
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.91
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.61
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.58
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.41
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.98
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.96
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.05
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
